Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,197.8
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.14
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.97
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.08
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.23
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.45
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,187.7
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.66
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.48
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,202.6
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,134.5
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,133.4
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.14
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,267.9
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,194.0
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,117.7
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.02
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,234.1
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.49
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.67
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
