Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.63
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,181.5
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,208.4
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,113.9
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.94
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,227.0
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.43
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,114.7
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.48
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,114.1
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,228.8
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.29
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
