Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.53
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.36
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.44
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.14
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
772683,Malvern Wells,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.66
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.56
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.05
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.5
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
