Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.57
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.93
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.98
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.77
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.93
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
