Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.63
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.09
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.29
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.78
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.74
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
