Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.08
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.35
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
