Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.5
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.22
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.14
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,172.9
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,169.3
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
