Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,201.9
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.29
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,100.4
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,200.4
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,111.5
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,222.6
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.2
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,109.0
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,218.4
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.75
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.8
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,105.4
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,211.2
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,213.6
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,115.7
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.04
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,230.7
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.09
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,204.6
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
