Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,108.7
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,216.6
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,139.1
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.89
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,138.3
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,277.4
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,131.2
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.53
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,130.2
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,261.4
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,145.6
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,291.7
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,153.4
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.11
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,152.6
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.83
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,306.0
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.48
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,156.5
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.64
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,155.8
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,312.3
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.06
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,132.5
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.81
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,131.6
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.91
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,264.1
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.83
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,139.8
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.84
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,138.9
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,278.7
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.93
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,130.0
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.01
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,129.0
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.39
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,259.0
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.25
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,125.6
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.72
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,124.5
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,250.2
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,154.5
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.0
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,153.6
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.4
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,308.0
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,135.6
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.68
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,134.5
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,270.1
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.64
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,122.8
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.91
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,121.4
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,244.2
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,115.7
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.49
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,114.2
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.56
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,229.8
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,128.9
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.28
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,127.6
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,256.5
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
