Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,131.0
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,129.8
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,260.8
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,146.5
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.56
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,145.1
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,291.6
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.07
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,120.5
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.16
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.82
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,239.4
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,119.3
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.0
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,117.9
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,237.2
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.55
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.6
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.78
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,127.0
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.49
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,126.1
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,253.2
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,129.6
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.1
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,128.6
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,258.2
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.69
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,133.4
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.87
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,131.9
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.56
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,265.3
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
772683,Malvern Wells,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.15
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,139.2
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.73
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,137.6
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.07
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,276.7
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.54
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.35
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,164.5
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.6
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,162.9
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.4
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,327.4
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.18
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,138.2
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.66
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,136.6
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,274.7
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,117.6
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.41
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,115.9
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,233.6
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.24
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.69
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.2
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.73
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,217.9
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.46
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.66
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,207.1
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,111.3
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.19
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.5
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
