Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,220.8
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.74
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.57
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.64
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.1
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.43
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.92
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
772683,Malvern Wells,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.36
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.14
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.55
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.9
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,193.0
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.56
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.02
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.55
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,108.3
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,108.3
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
