Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,216.5
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,110.8
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,221.9
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,107.5
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,215.4
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,200.5
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,201.8
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,107.6
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,214.4
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.19
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,123.8
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,122.9
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,246.6
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,181.0
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.63
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,202.1
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.83
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
