Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.18
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,195.0
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.2
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,188.5
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.24
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.24
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,186.8
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.52
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.4
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,200.1
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,117.7
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.62
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,117.1
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,234.8
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,110.8
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.96
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.9
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,220.8
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.63
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
