Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,123.6
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.98
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,123.1
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,246.7
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.63
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,192.7
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.35
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
