Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.04
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
