Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.51
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.55
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.46
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.46
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
