Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.95
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
