Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.59
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.77
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
