Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.6
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
