Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.38
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.93
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.41
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,113.0
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.19
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,225.1
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,136.6
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.1
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,135.6
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,272.1
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.23
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,183.0
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.75
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.19
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.9
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.19
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
