Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.9
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.37
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.98
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.14
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.99
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.68
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.04
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
