Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.16
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.61
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.39
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.5
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
