Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.97
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
772683,Malvern Wells,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.76
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.29
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.74
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.38
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.31
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.4
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.55
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-03-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
