Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,188.4
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,194.6
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.85
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,181.5
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.17
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.18
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,185.6
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,175.7
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
