Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.99
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.52
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
772683,Malvern Wells,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.43
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.2
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,117.6
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,234.3
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.1
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.3
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.0
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,213.2
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.33
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,186.5
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
772683,Malvern Wells,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.78
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.0
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.4
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
