Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.44
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.01
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,203.2
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.93
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.53
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.2
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,205.2
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.76
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
772683,Malvern Wells,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.99
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
772683,Malvern Wells,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,196.0
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.32
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.14
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.48
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.4
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.89
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,197.4
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.13
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.58
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,194.4
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.32
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.79
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.96
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.97
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.54
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.04
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,199.0
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
772683,Malvern Wells,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.63
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.85
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.86
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.51
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
772683,Malvern Wells,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
