Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.55
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.87
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,197.8
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
772683,Malvern Wells,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.7
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.3
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.02
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.96
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.79
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
772683,Malvern Wells,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.36
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.08
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
772683,Malvern Wells,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.19
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.37
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.35
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.89
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
