Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.39
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.81
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.69
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.28
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.3
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.39
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.2
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
772683,Malvern Wells,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.21
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.77
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,187.3
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
772683,Malvern Wells,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.19
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
