Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
772683,Malvern Wells,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.99
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
772683,Malvern Wells,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.25
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
772683,Malvern Wells,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
772683,Malvern Wells,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.97
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.65
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
772683,Malvern Wells,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.67
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.64
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.61
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,108.0
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.5
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.67
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,217.4
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
772683,Malvern Wells,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.26
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.34
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
772683,Malvern Wells,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.49
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
