Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.44
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
772683,Malvern Wells,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.34
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.5
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.34
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,203.6
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
772683,Malvern Wells,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,198.3
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
772683,Malvern Wells,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.61
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.53
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.97
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.13
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.51
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.03
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.06
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
772683,Malvern Wells,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.0
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.17
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.54
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.92
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
