Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.93
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.68
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.64
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.11
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,10.0
