Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.58
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.94
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.17
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.07
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.6
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.23
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
