Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.95
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.44
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.22
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.22
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.15
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,181.9
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.08
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
