Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.84
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.43
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.23
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.36
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.7
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.69
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.33
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
772683,Malvern Wells,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.32
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.3
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.88
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.79
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.91
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.73
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.9
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.33
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.7
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.89
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.44
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.31
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.42
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.38
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.03
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
772683,Malvern Wells,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.56
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.04
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
