Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.71
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.2
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.32
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.68
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.08
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.0
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.04
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.04
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,188.8
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.91
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.08
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.36
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.07
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.25
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.09
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.02
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.3
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.69
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-29T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-29T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-29T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-29T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-03-29T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.98
772683,Malvern Wells,2023-03-29T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-03-29T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
