Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.84
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.73
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.7
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
772683,Malvern Wells,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.72
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
772683,Malvern Wells,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.56
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
772683,Malvern Wells,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.26
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
772683,Malvern Wells,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.25
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.9
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.32
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,206.9
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
772683,Malvern Wells,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.04
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
772683,Malvern Wells,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.2
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.76
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.31
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.54
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.9
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
772683,Malvern Wells,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.91
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
