Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.59
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.45
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.71
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.35
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,173.8
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
772683,Malvern Wells,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
