Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.28
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.87
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.13
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.51
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.2
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
