Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.08
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.55
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,232.5
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
772683,Malvern Wells,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,176.9
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
