Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.76
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.2
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.02
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.46
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.8
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,202.6
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
772683,Malvern Wells,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.11
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.96
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,121.9
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,120.5
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.28
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,242.4
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.89
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.63
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.25
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.32
