Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,200.1
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,114.4
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.75
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,113.0
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,227.4
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.63
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,114.0
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.97
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,113.0
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,227.0
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.03
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.79
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.98
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.23
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.46
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.23
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.25
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.0
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.99
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.61
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
772683,Malvern Wells,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
