Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.58
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.13
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
