Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.09
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.87
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.3
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.97
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.06
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
