Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.46
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,207.5
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.57
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,185.8
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.5
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,219.2
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.01
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,101.5
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,203.7
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.52
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.72
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,114.9
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.05
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,113.7
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,228.7
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,114.5
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.69
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,113.5
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,228.0
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.1
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,207.2
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.26
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
