Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.85
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.0
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,212.9
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.81
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,116.8
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.07
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,115.6
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,232.4
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.77
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,132.7
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.07
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,131.6
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,264.3
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,124.3
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.49
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,123.0
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.8
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,247.3
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,129.9
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.16
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,128.4
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,258.2
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.0
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,126.8
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.88
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,125.2
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,152.3
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,252.0
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.25
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,134.1
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.98
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,132.7
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,156.9
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.09
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,266.7
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.3
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.3
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.72
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,225.1
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,113.3
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.29
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,111.9
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,225.1
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.77
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.92
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.15
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.66
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.81
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,194.2
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.78
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.95
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.79
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.74
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.45
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.1
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.9
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,206.6
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.17
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.45
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.59
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.35
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.31
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
