Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
772683,Malvern Wells,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.32
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.31
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.52
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.96
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.22
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.07
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.55
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.47
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.71
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.25
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.57
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.48
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
772683,Malvern Wells,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.66
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.32
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.43
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.62
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
772683,Malvern Wells,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.46
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.63
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.88
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
