Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.08
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.82
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.71
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.51
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.67
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
