Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.56
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.81
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.32
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.32
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
