Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.78
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.01
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.11
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
772683,Malvern Wells,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.3
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.3
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.57
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.83
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.37
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.61
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.01
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
