Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.36
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.48
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.99
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.91
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
