Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.55
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.26
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
