Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.2
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.61
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.83
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,170.6
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.63
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,182.3
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.45
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.77
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
