Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.63
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.22
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.11
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.42
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
