Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.63
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.64
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
772683,Malvern Wells,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.03
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,106.5
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,212.9
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
772683,Malvern Wells,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.63
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,213.3
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
772683,Malvern Wells,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.05
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,107.6
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.68
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,214.0
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
772683,Malvern Wells,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.62
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,191.9
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
772683,Malvern Wells,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
772683,Malvern Wells,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.55
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
772683,Malvern Wells,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.39
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.79
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.1
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.98
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
