Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
772683,Malvern Wells,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.47
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
772683,Malvern Wells,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.23
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.63
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.7
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.71
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,115.6
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.87
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,114.4
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,230.0
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,120.8
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.9
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,119.6
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.64
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,240.3
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.35
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,113.5
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.0
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,225.6
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,125.4
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.72
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,123.6
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.74
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,248.9
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
772683,Malvern Wells,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.29
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.98
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.91
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
