Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.75
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.86
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.95
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.78
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,176.0
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.17
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.19
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.1
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.64
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.18
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.83
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
