Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.8
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
