Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.52
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.43
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.47
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.23
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.1
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.96
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.8
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.13
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.89
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.14
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
772683,Malvern Wells,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.34
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.35
