Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.4
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,210.1
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.79
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.5
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.91
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,188.2
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.66
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.7
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,124.4
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,126.3
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.53
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,250.7
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
772683,Malvern Wells,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.73
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,116.7
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,231.7
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
772683,Malvern Wells,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
