Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.7
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
