Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
772683,Malvern Wells,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.2
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,175.9
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.22
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.2
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,195.3
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
772683,Malvern Wells,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.79
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,193.7
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
772683,Malvern Wells,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,183.7
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.58
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,179.5
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.49
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,163.6
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
