Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.11
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.25
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.28
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
772683,Malvern Wells,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.62
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.4
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,205.6
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
772683,Malvern Wells,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.12
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.58
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,197.9
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.03
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.4
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
