Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,210.2
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.44
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.29
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.9
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,223.5
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
772683,Malvern Wells,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.76
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,199.3
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
772683,Malvern Wells,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.67
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,188.2
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.88
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,169.3
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.82
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,192.8
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.0
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,120.3
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,121.3
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,241.5
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
772683,Malvern Wells,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.3
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
772683,Malvern Wells,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.73
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.6
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,219.2
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
772683,Malvern Wells,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,109.5
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.59
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,109.0
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,218.4
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.65
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
