Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
772683,Malvern Wells,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.84
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,189.5
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,210.7
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,205.2
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
772683,Malvern Wells,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.97
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.48
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.8
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.67
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.84
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,128.2
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,127.0
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.46
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,255.2
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.12
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,210.6
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.6
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,214.7
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.32
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.94
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,191.3
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.9
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.36
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,198.7
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
